Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.41
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.37
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.85
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.27
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.23
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.31
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.67
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.67
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
