Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.07
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.58
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.86
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.05
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,23.6
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
