Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.83
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,22.7
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,22.2
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
