Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,22.7
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,22.9
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,23.4
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,23.4
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,23.6
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,23.7
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
