Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.12
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.89
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
