Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.06
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.98
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
411653,Roseland Crescent,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,23.4
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,23.6
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,23.7
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
