Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.03
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.57
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
411653,Roseland Crescent,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.45
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.21
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.07
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.09
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
411653,Roseland Crescent,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.76
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.97
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
411653,Roseland Crescent,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.89
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.62
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.72
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
411653,Roseland Crescent,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
