Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.83
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
411653,Roseland Crescent,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.1
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.74
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.04
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.61
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.44
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.37
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.14
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.12
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
411653,Roseland Crescent,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.29
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.35
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.27
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.8
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.39
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.37
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
411653,Roseland Crescent,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.91
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.75
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
411653,Roseland Crescent,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
