Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.13
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.75
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
411653,Roseland Crescent,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.86
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.1
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
411653,Roseland Crescent,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.57
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
411653,Roseland Crescent,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
411653,Roseland Crescent,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.95
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.97
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
