Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.72
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.91
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.33
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.5
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.03
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
411653,Roseland Crescent,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.2
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
411653,Roseland Crescent,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.89
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.47
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.99
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.89
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.85
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.02
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
411653,Roseland Crescent,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.63
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.15
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.13
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.3
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.93
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
411653,Roseland Crescent,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.89
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.7
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
