Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.07
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.83
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.96
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.88
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.29
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.7
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.17
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.4
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
