Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,22.9
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.05
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,22.7
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
411653,Roseland Crescent,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.1
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.14
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.58
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,22.2
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.05
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.44
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
