Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,21.7
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.34
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
411653,Roseland Crescent,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
411653,Roseland Crescent,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.48
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,21.4
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
411653,Roseland Crescent,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,21.4
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.52
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,21.4
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.3
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
