Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,21.7
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,22.2
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
