Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,22.7
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,22.9
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.05
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,23.4
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.58
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,23.7
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.26
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
