Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.08
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.81
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
