Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.93
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.74
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
411653,Roseland Crescent,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.29
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.8
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.55
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.45
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.72
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.24
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
411653,Roseland Crescent,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.71
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.72
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
411653,Roseland Crescent,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.02
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.33
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
