Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.89
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.18
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.25
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.19
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.83
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.58
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
411653,Roseland Crescent,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.57
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.11
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
411653,Roseland Crescent,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.48
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.26
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
411653,Roseland Crescent,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.69
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.9
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.13
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
411653,Roseland Crescent,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.43
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.33
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
411653,Roseland Crescent,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.25
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.65
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
411653,Roseland Crescent,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.07
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
