Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.04
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
411653,Roseland Crescent,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.15
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.86
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
411653,Roseland Crescent,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.05
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.49
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
411653,Roseland Crescent,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.75
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.0
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
411653,Roseland Crescent,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.19
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.04
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
411653,Roseland Crescent,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.22
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.03
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.88
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.27
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.04
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
