Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.57
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.43
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.88
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
411653,Roseland Crescent,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.37
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.54
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
