Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.57
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.54
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.27
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,23.7
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
