Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.98
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.29
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,23.6
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
411653,Roseland Crescent,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,23.4
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.22
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.99
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.33
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
411653,Roseland Crescent,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.19
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,22.7
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.81
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.52
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
411653,Roseland Crescent,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.88
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.96
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
