Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.2
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.93
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,21.7
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
411653,Roseland Crescent,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,21.4
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.67
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.75
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,21.2
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,21.0
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.19
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,20.9
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,20.7
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
411653,Roseland Crescent,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.03
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,20.6
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
411653,Roseland Crescent,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.92
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,20.5
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.99
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,20.4
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.37
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.0
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,20.4
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,20.3
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,20.3
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,20.3
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.45
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.44
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
