Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,20.3
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
411653,Roseland Crescent,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.95
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,20.3
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,20.3
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,20.4
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,20.4
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,20.5
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,20.5
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,20.6
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,20.7
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,20.8
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,20.9
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,20.9
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,21.0
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,21.1
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,21.2
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
