Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,21.3
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.71
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.25
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,22.2
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.43
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
