Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,22.7
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.99
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
