Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.25
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.86
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.49
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.82
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
411653,Roseland Crescent,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.29
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.57
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
411653,Roseland Crescent,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.79
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.6
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.81
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
411653,Roseland Crescent,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.22
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.92
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.5
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.74
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
411653,Roseland Crescent,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.19
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.02
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
411653,Roseland Crescent,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.92
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.86
