Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
411653,Roseland Crescent,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.45
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.08
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.92
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.38
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
411653,Roseland Crescent,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.97
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.03
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.91
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.48
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
411653,Roseland Crescent,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.45
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.19
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.2
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.14
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
411653,Roseland Crescent,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.87
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.76
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
411653,Roseland Crescent,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.79
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.79
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.23
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.85
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.19
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
411653,Roseland Crescent,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.12
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.76
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
411653,Roseland Crescent,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.25
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.74
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
411653,Roseland Crescent,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.64
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.71
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
