Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.24
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.13
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
411653,Roseland Crescent,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.18
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.74
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.3
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.01
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
411653,Roseland Crescent,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.62
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.1
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.86
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.61
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.92
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
