Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.88
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.24
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.65
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
411653,Roseland Crescent,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.06
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
