Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.27
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.09
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.47
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.25
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
411653,Roseland Crescent,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.78
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.54
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
411653,Roseland Crescent,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
