Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.85
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.28
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.84
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
411653,Roseland Crescent,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
