Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.85
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.3
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.66
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.66
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
411653,Roseland Crescent,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.67
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.23
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.02
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
411653,Roseland Crescent,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
