Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.55
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.15
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.09
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
411653,Roseland Crescent,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
411653,Roseland Crescent,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.18
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.3
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
