Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.13
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
411653,Roseland Crescent,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.11
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.18
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
411653,Roseland Crescent,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.85
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
411653,Roseland Crescent,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
