Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.69
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.18
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.43
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
