Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.72
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.67
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.57
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.58
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.97
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.07
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.52
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
