Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.26
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.26
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
411653,Roseland Crescent,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.48
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.78
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
411653,Roseland Crescent,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.33
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.91
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.94
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.35
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
411653,Roseland Crescent,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.23
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.97
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.93
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
411653,Roseland Crescent,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
