Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.14
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.11
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.64
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.35
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.6
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.86
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
411653,Roseland Crescent,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.3
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.97
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
411653,Roseland Crescent,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.36
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.56
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
411653,Roseland Crescent,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
411653,Roseland Crescent,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
411653,Roseland Crescent,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
