Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.27
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.67
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.17
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
411653,Roseland Crescent,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.03
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.16
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.49
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.88
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.4
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.07
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.15
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.96
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
