Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.36
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.11
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.46
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
411653,Roseland Crescent,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.31
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.81
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
