Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.08
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
411653,Roseland Crescent,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.87
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.34
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.71
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.66
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
411653,Roseland Crescent,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
