Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.76
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.8
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.76
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.0
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
411653,Roseland Crescent,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.98
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.45
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
411653,Roseland Crescent,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.2
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.14
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.8
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.3
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.06
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.22
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.33
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
