Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.53
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.76
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.8
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.17
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.01
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
