Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
