Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.64
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.5
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.89
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.92
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
411653,Roseland Crescent,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.91
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.17
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,26.2
