Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.75
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.54
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
411653,Roseland Crescent,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.26
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.17
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
411653,Roseland Crescent,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.7
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.59
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
411653,Roseland Crescent,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.44
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.2
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.75
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.91
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.54
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.64
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.02
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
