Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.45
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.13
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.59
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.9
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.97
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.48
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.33
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.44
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.55
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.78
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.36
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.16
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.38
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
