Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.46
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.14
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
411653,Roseland Crescent,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.38
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.62
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
411653,Roseland Crescent,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.81
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.73
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.2
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
411653,Roseland Crescent,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.97
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.04
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
411653,Roseland Crescent,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.92
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.67
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
411653,Roseland Crescent,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.27
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
411653,Roseland Crescent,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
411653,Roseland Crescent,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
