Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.33
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
411653,Roseland Crescent,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.23
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.99
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.49
