Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.92
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.55
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.84
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
411653,Roseland Crescent,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
