Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.65
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.35
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.36
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.46
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.7
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.91
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.3
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.86
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
411653,Roseland Crescent,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.45
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.93
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
411653,Roseland Crescent,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
