Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.84
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
411653,Roseland Crescent,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.62
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.7
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
411653,Roseland Crescent,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.63
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
