Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.48
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.2
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
