Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
