Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.81
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.64
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.82
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
411653,Roseland Crescent,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
411653,Roseland Crescent,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.16
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.11
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
411653,Roseland Crescent,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.58
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.89
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
