Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.11
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.01
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.3
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
