Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.23
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.97
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.4
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
411653,Roseland Crescent,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.48
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.54
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.82
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.9
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.02
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.72
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.96
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.8
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.8
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.69
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.01
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.89
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.48
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
