Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.4
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.13
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.87
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
411653,Roseland Crescent,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
411653,Roseland Crescent,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.88
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
411653,Roseland Crescent,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.65
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.73
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.53
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
411653,Roseland Crescent,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.33
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.81
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.48
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.37
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
411653,Roseland Crescent,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.79
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.78
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
411653,Roseland Crescent,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.22
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.75
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.14
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
411653,Roseland Crescent,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.54
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.85
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.68
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.13
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
411653,Roseland Crescent,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.37
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.28
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
411653,Roseland Crescent,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.58
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.24
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.59
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.94
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
