Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
411653,Roseland Crescent,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.69
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
411653,Roseland Crescent,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.85
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.17
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.85
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.96
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.45
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
411653,Roseland Crescent,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.5
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.05
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
411653,Roseland Crescent,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.94
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.11
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
411653,Roseland Crescent,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.17
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.83
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.11
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.47
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
411653,Roseland Crescent,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
