Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.67
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.73
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.11
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
