Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.81
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.2
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.56
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.95
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.43
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.23
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.6
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.05
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
