Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.25
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.54
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.83
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.14
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.03
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
411653,Roseland Crescent,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.21
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
