Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.41
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.36
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.14
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.7
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
